Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
