Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776819,Old Station Road - Bromsgrove,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
