Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
