Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.13
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
