Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.57
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
