Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
