Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
