Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
