Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
