Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
