Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.78
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.16
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.75
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
