Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.02
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.03
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776819,Old Station Road - Bromsgrove,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.97
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.96
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.66
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
