Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
