Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
