Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
