Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
