Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
