Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
