Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
