Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
