Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.26
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.53
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.56
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.96
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.19
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.34
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.11
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.13
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.89
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
