Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.3
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776819,Old Station Road - Bromsgrove,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
