Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
