Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
