Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
