Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776819,Old Station Road - Bromsgrove,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
