Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
