Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
