Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
