Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
