Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
