Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
