Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
