Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
