Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.46
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.14
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
