Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.94
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
