Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.57
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
