Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
