Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
