Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
