Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
