Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
