Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.73
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
