Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
