Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
