Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
