Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
