Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
