Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776819,Old Station Road - Bromsgrove,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
