Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.98
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776819,Old Station Road - Bromsgrove,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.04
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
