Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.96
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.46
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.27
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.02
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.63
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
