Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
