Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
