Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
