Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
