Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
