Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
