Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
