Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
