Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.79
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
