Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.59
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
