Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
