Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.27
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.39
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.46
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
