Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
